Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,164.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,180.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79355
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89676
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88009
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.44
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18352
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52328
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Min),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (Max),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Min),A,306.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (Max),A,404.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Min),A,344.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (Max),A,441.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Min),A,245.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (Max),A,352.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33294
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98718
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96701
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (Max),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,129.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58486
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96664
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97824
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47076
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9779
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (Max),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,158.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,170.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.06
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81195
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89538
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90909
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.44
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.21019
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94702
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51101
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.02
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,254.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (Max),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Min),A,316.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (Max),A,431.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Min),A,330.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (Max),A,411.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Min),A,226.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (Max),A,352.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32943
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98743
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9631
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.19
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63262
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97015
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97836
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.56
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45336
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,200.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,161.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.13
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80569
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88946
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88382
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.44
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.37
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41592
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86261
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40993
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (Max),A,143.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Min),A,280.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (Max),A,360.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Min),A,301.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (Max),A,438.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Min),A,234.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (Max),A,318.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.81
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31637
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98657
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96515
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (Max),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,149.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67898
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9577
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97165
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45965
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,169.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,170.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.06
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
