Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80917
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89606
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89303
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.31
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.63
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.87
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51833
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81238
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3099
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (Max),A,110.62
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Min),A,280.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (Max),A,388.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.88
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Min),A,302.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (Max),A,393.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Min),A,244.38
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (Max),A,331.12
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.75
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T19:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.56
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34405
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98535
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96982
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,133.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.87
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.44
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57327
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95218
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96939
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.81
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48864
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,171.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,184.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.44
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.802
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89883
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88659
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (Max),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.31
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.81
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-64.81
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.50063
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82763
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3015
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.05
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (Max),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Min),A,295.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (Max),A,423.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Min),A,317.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (Max),A,415.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Min),A,237.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (Max),A,329.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.31
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.31
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32589
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98483
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97165
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (Max),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58044
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49056
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,147.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,207.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,193.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.31
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80737
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89749
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89151
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.19
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51598
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82193
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34081
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (Max),A,123.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Min),A,302.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (Max),A,408.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Min),A,337.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (Max),A,436.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Min),A,234.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (Max),A,340.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37786
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98517
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96643
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (Max),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,123.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-132.19
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68493
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96399
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97598
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,77.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46255
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,143.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,201.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,130.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,189.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80288
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93295
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89053
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
