Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.49645
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82458
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31942
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (Max),A,137.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Min),A,283.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (Max),A,403.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Min),A,309.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (Max),A,423.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Min),A,235.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (Max),A,350.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.63
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35412
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98569
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96588
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,122.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,114.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.87
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67773
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.19
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48159
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,174.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,183.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80276
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90253
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90317
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.19
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.47796
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82379
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30217
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Min),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (Max),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Min),A,295.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (Max),A,383.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Min),A,309.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (Max),A,399.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Min),A,244.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (Max),A,346.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.13
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36544
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98547
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96555
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.06
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66744
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97552
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45254
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,170.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,196.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,139.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.19
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75146
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89871
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92285
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-119.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.06
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.4793
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82129
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31041
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Min),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (Max),A,129.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Min),A,285.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (Max),A,394.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Min),A,309.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (Max),A,399.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Min),A,234.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (Max),A,370.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.56
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.94
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33819
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9855
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9679
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (Max),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.94
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54867
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.94
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47424
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99179
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,128.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,157.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,175.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76123
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89758
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88437
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-126.19
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.87
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.49813
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82373
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28914
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Min),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
