Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Min),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (Max),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Min),A,298.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (Max),A,388.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Min),A,331.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (Max),A,411.12
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Min),A,232.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (Max),A,323.25
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.38
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T18:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.56
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36825
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97131
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.65267
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98291
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48367
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (Max),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,159.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,237.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,203.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.06
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81155
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89285
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89313
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-127.31
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.48904
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82397
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29216
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Min),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (Max),A,159.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Min),A,298.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (Max),A,398.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Min),A,332.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (Max),A,460.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Min),A,243.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (Max),A,380.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.56
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32314
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98492
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97131
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (Max),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,124.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,120.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-138.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69699
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (Max),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46975
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,194.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,194.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,139.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80288
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8992
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88418
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.37
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.50954
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78476
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30309
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (Max),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Min),A,278.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (Max),A,390.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Min),A,332.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (Max),A,415.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Min),A,229.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (Max),A,338.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.69
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.44
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38369
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98566
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97348
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,117.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-133.44
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6318
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97641
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.19
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4725
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Min),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,178.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,188.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.37
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8128
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90109
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89828
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (Max),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.69
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.49972
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81192
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31048
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
