Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,95.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (Max),A,124.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Min),A,289.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (Max),A,383.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Min),A,334.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (Max),A,430.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Min),A,232.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (Max),A,353.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34945
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98437
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96545
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,103.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.81
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58666
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98065
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.69
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47335
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98758
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (Max),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,129.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,187.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,143.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80465
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89676
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89575
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-128.19
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.51345
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78643
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32039
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Min),A,287.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (Max),A,369.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Min),A,327.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (Max),A,394.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Min),A,234.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (Max),A,358.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33675
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98651
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96127
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,114.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,104.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.19
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69326
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.56
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45968
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Min),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,193.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,129.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,195.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81344
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90051
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89093
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-124.31
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.81
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.69
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.50375
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78241
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32433
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (Max),A,145.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Min),A,276.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (Max),A,365.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Min),A,303.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (Max),A,413.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Min),A,228.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (Max),A,345.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.56
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.81
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33458
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98639
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96439
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (Max),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,107.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.56
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.70843
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97485
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97736
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.06
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47247
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (Max),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,178.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,188.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80005
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90774
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89639
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-122.19
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.37
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.4898
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81677
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3369
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Min),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,139.25
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.38
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,262.88
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,369.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,305.62
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,398.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,229.12
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,337.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.94
