Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3243
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9848
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96835
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5881
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96567
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96869
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44286
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Min),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,150.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,180.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,142.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,186.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.63
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7969
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89758
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89209
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (Max),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-121.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.69
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.14226
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54736
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,130.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,283.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,392.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,343.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,437.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,218.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,341.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.56
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.94
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32393
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98486
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96295
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (Max),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57418
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9566
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96835
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4551
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (Max),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,209.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,183.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.37
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81054
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90124
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88449
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.94
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.075
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55599
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.59
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,98.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,135.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,270.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,353.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,351.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,454.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,394.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,220.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,330.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.37
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3669
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95984
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,127.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,129.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-141.19
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.71499
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96713
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44967
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99155
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,183.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,180.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79489
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89706
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88501
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.44
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06456
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55273
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,258.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,357.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,315.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,413.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,207.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,327.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.69
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37398
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95712
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (Max),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.25
