Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.07
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61312
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9585
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97565
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.69
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45333
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (Max),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,180.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,198.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.81
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80917
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89938
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89847
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03575
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54687
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,292.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,374.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,317.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,408.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,218.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,316.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.87
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.56
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28927
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98959
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95566
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.69
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.44
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6311
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46603
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98169
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,171.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80099
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89889
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88653
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.94
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.05129
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54022
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.67
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,110.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,278.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,380.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,313.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,414.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,224.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,325.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33642
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99014
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97644
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,125.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.06
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66604
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46029
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (Max),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,156.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,171.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78985
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8956
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89245
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.56
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00807
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51635
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,263.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,358.25
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,308.12
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,376.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,225.62
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,320.88
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.75
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30379
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98853
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96939
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (Max),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,150.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63809
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
