Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46841
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,188.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,188.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79669
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8996
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88299
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.31
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00877
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.51836
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,114.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,272.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,401.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,299.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,408.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,362.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,218.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,333.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.31762
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98758
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96289
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,119.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68518
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (Max),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.94
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47378
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99225
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98602
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,138.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,194.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,201.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,151.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.31
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80401
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89657
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89136
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.94
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.05296
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.53439
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Min),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,256.22
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,254.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,127.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,257.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,366.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,312.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,429.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,230.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,344.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.44
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33394
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9874
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96472
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (Max),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,118.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.19
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.531
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96039
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.06
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45562
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98575
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (Max),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,198.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,91.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,192.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79733
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89706
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88714
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-102.81
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18154
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.47387
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Min),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,116.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,267.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,359.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,316.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,417.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,226.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,319.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.93
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.31
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30297
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96826
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (Max),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64211
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97028
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
