Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47353
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,167.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,163.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,175.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.06
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7854
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91162
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89728
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.82
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.31
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.14986
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45089
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,263.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,382.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,295.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,395.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,226.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,312.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.63
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.44
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33556
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98904
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97278
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,99.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.06
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69656
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97046
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46126
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98477
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (Max),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,149.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,173.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,179.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76022
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90222
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88443
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37435
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8826
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32528
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,262.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,398.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,280.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,385.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,229.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,322.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.13
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35277
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98959
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97125
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,131.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,106.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,101.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.19
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63418
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97775
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.31
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.44
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48281
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98999
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (Max),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,96.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,192.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,206.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80529
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8992
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88983
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.19
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40734
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87439
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33419
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,0.98
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.8
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.48
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,119.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,264.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,370.5
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,293.38
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,412.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,242.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,361.25
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.75
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.31
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.56
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30797
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98862
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96518
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (Max),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,116.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.19
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63882
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97772
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96609
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44808
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98715
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (Max),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,147.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,176.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,193.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.0
