Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79623
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8996
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89126
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.44
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37508
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87311
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28762
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Min),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,109.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,254.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,351.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,265.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,389.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,215.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,328.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.37
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3481
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98898
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97089
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Min),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,127.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,97.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.06
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68438
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97714
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96448
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45238
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (Max),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,174.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,189.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,200.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,135.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.06
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80237
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89645
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9071
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.81
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.94
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38991
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87018
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31691
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,108.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,255.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,373.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,270.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,381.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,219.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,354.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.87
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.44
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30886
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96457
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,113.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,98.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.63
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67016
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97269
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43197
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98227
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,181.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79889
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89822
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89874
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.81
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.69
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37691
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86346
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33358
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.16
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.23
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,231.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,330.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,274.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,361.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,195.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,320.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.06
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.56
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29775
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98746
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96878
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,143.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.81
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51751
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95862
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.63
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45318
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,168.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,185.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,194.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,144.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.06
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.76117
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89493
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88989
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
