Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.94
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.13
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.32491
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88745
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3275
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,83.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,252.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,390.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,287.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,378.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,227.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,351.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.44
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33635
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98795
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96796
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,136.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.13
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58981
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97302
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44674
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,186.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,126.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,200.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8023
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90585
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89227
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-56.81
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.30837
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88333
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33205
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,260.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,387.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,295.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,395.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,205.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,340.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.37
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30266
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96423
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,116.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.13
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.64685
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98911
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45669
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,171.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,199.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.31
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79358
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8978
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88061
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.63
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.29686
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87518
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32598
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,266.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,378.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.12
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,290.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,380.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,239.38
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,365.25
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.75
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.31
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34075
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98804
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95969
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,118.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.81
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56411
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98749
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,97.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.94
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47607
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,142.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,205.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,201.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80551
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89612
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89184
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.44
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.37
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.33727
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8775
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34569
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
