Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.8
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,271.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,370.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,306.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,417.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,240.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,356.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.87
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29729
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98718
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96295
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,84.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,164.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.81
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5252
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95575
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.06
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45776
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,192.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,119.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,177.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,197.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.56
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79181
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89764
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89194
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.69
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.56
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.29873
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88534
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31307
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.77
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,109.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,272.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,418.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,291.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,385.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,223.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,335.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.31
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32564
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98172
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96115
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.44
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.87
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61382
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95297
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45928
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,161.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,204.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,186.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.81
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80185
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89746
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89172
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.19
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.27788
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87668
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28194
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.03
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,257.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,374.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,260.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,372.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,213.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,330.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.13
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32445
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96857
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96417
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.69
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66247
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97159
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46123
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,153.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,176.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,190.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78924
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89557
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88669
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.27645
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87652
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28746
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.61
