Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,99.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,250.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,354.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,255.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,349.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,215.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,339.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.37
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.43
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33819
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97171
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96216
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,107.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.81
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66763
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4515
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,148.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,157.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,183.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.19
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79406
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90121
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88638
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.81
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.35222
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85309
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.28081
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,257.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,338.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,250.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,342.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,213.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,351.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.2712
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97693
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96979
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,113.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,107.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,93.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69305
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97473
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.44
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45583
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,151.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,165.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,123.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,188.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,133.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.81
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78595
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89508
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89325
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.69
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.94
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.35592
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86246
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27864
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,115.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,258.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,350.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.25
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,256.75
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,362.88
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,208.38
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,326.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.12
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.19
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.63
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28295
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97412
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96658
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53466
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94684
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97681
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.81
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45467
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99219
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,170.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,176.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.63
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80883
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89435
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88959
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.81
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.36989
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87457
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29778
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,262.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,362.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,260.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,352.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,195.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,311.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
