Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3229
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97778
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96564
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,111.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.44
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59335
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95956
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97357
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44625
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,153.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,192.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,176.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79962
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8974
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89703
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.31
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.35842
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85788
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30898
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.16
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.33
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,110.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,259.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,376.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,257.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,394.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,202.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,324.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29876
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96216
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,126.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,86.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-131.87
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.63464
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95621
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45504
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,148.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,172.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78967
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89899
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88418
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.63
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.94
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.34929
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8587
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31026
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,266.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,346.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,236.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,338.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,216.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,318.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.31
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.81
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28191
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97498
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96374
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,116.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,100.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.63
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.68478
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95264
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46041
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,162.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,108.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,190.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,197.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,135.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.06
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79721
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89874
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89554
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.68
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-67.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.3745
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85278
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33007
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,269.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,354.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,262.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,362.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,220.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,337.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-102.56
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.31
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34667
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97305
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96164
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,52.12
