Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,119.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,101.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-137.13
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.66186
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95663
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.19
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.44
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43893
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,135.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,166.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,173.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78018
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91379
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8905
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.81
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.37758
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83877
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31176
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,272.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,353.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,254.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,364.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,219.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,316.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.37
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35207
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97198
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96167
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,153.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,94.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.5248
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93124
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43423
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97797
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,159.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,183.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.81
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79809
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90094
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90039
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.93
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31087
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86755
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30376
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,281.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,394.88
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,271.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,358.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,229.25
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,334.38
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34887
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96799
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95926
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,139.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,113.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.56
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.06
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.60391
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94632
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45458
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97955
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,148.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,178.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,137.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,187.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7897
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89871
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9028
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-111.87
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28304
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87698
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27864
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,52.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,270.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,381.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,270.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,367.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,228.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,325.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.31
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33034
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97449
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96201
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,118.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.63
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.06
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
