Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.67059
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94098
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97803
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.19
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4562
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.983
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,166.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,136.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,179.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.44
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79528
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90121
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88922
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.31
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.81
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.28234
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89209
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29561
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,257.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,359.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,261.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,357.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,207.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,334.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.31
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.13
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35756
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96692
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96194
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,146.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-135.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.6571
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.56
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45434
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98581
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,90.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,195.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,183.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79629
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89932
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89087
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.37
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-57.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.24868
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89438
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29668
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,90.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,265.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,360.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,268.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,359.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,234.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,343.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.19
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3767
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96545
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,108.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.37
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55773
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.44
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.19
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43346
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98206
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,146.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,169.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,180.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.06
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77807
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90106
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88431
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.93
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-63.19
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.1613
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9024
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.29674
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.89
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.67
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,276.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,396.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,275.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,367.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,250.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,352.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.13
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.81
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33385
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96518
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96277
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,72.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58145
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91955
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,61.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.5
