Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4566
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99576
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,98.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,199.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,211.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-145.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79663
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90246
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89313
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-93.06
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.44
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20757
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90634
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30059
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.61
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,90.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,295.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,400.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,287.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,381.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,263.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,379.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.37
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38991
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96811
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9595
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,116.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.13
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61691
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87503
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9621
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45949
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,160.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,172.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,130.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,201.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,140.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.06
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79507
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90011
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88898
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-108.37
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31072
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86603
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30315
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,242.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,338.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.12
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,242.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,344.75
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,206.25
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,354.38
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.62
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.56
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.81
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38384
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9617
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95981
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45364
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85983
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43188
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,150.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,164.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,171.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79239
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90295
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90249
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-113.81
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.81
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.30159
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86114
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.27251
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,245.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,335.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,228.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,328.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,192.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,286.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.4269
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96222
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95813
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,120.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,88.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51034
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92813
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96429
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.87
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4378
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,142.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
