Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,159.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,163.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78729
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89944
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8829
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.87
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.30379
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82898
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.19252
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,45.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,252.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,326.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,243.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,307.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,188.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,273.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35885
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96243
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96213
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,140.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,100.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,105.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.68
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.34563
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94519
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95181
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.94
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43944
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,95.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,149.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,173.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,173.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78915
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90188
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89953
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.69
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.35943
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84796
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.20772
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.3
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,216.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,323.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,239.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,349.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,193.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,284.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.13
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33211
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96854
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96658
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,110.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,100.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.31862
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94327
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95062
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.43148
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,148.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,172.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,129.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,163.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.19
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77176
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9017
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8829
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38311
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87109
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.23137
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,193.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,304.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,221.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,333.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,292.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.19
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34347
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98715
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98376
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,67.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,105.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41189
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92737
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95743
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.94
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46093
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,114.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,201.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,168.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79562
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90863
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89273
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
