Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.94
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41558
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84671
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24691
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,103.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,197.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,284.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,215.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,318.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,248.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.94
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.19
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.93
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.41698
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98776
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97995
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-120.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42672
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94076
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4537
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,114.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,175.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80227
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90069
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8931
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.37
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41115
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86212
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24291
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.28
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,191.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,285.75
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,197.62
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,314.88
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,160.25
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,256.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.38
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.63
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.06
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.87
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35738
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96191
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96612
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,104.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.31
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.49749
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92224
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96542
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44784
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,152.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,183.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.44
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81286
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8992
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90387
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-114.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40124
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87509
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.21636
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,175.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,302.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,202.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,322.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,161.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,269.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.56
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35763
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93109
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96484
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54012
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93143
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9577
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44927
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,179.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7847
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89819
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89087
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-70.62
