Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40462
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85245
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22472
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,52.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,168.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,279.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,182.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,277.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,149.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,241.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.31
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21654
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73492
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94424
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47161
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92364
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95862
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44152
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,66.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,148.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,179.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80362
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89981
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.888
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-117.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.4248
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85705
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.2415
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.06
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,96.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,170.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,265.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,178.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,257.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,144.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,238.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-95.69
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34987
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90713
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96713
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,2.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.18
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48412
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9465
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97327
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44668
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,178.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,200.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,145.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80612
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89755
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89306
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.40984
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85937
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24776
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.61
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,176.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,280.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,183.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,279.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,141.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,256.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.69
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40288
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76312
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96536
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.3735
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93997
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96951
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.81
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46688
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,41.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,175.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,151.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,206.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.06
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80984
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90021
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8865
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-67.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.39208
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87671
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.25051
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
