Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,183.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,298.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,219.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,302.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,150.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,278.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.31
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.33767
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87997
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96515
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.36922
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92844
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4468
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98126
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,167.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,180.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8107
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8966
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90646
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.81
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.41091
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8819
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.26073
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,161.25
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,265.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.75
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,273.12
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,150.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,243.38
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-121.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.06
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35326
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78808
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96204
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,2.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-121.44
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.19
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.38363
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92132
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95978
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-115.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4891
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,140.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,157.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,84.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,186.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.56
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81225
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89981
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88592
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-120.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.38412
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88244
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24208
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,162.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,284.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,277.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,134.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,242.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.26561
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84207
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96326
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,84.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.33425
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9328
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95813
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.87
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49767
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,152.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,167.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,213.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,145.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.81
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78866
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89764
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88354
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-110.19
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.32094
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90375
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.22802
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,188.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,320.12
