Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,192.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,288.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,143.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,275.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.56
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.63
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.69
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25518
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88656
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90872
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-119.94
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41622
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94101
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95938
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.94
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48501
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99417
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,182.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,201.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81378
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88684
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-112.94
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.35525
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89377
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.24419
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.58
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,107.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,152.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,250.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,186.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,312.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,147.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,263.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.37
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,17.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30794
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99576
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94125
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,87.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47448
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93542
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95566
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47115
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99451
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98401
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,124.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,170.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,98.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,175.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,137.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80871
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90771
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89822
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.14928
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32158
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,183.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,275.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,216.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,297.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,147.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,242.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-124.69
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37435
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86001
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.927
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.81
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.94
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.46059
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92493
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95654
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46749
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,146.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,115.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,184.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.82
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81204
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89633
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8959
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.81
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12142
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9686
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33089
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.09
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.98
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.17
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,159.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,278.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,184.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,294.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,135.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,237.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.56
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36995
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81653
