Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96451
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41988
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94952
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.81
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.69
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44869
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,40.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,161.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.06
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80502
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89892
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88626
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.81
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11498
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96661
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33983
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.52
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,164.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,263.25
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,159.88
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,248.12
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,111.38
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,227.75
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-126.13
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.19
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,16.44
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28121
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80557
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91632
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,77.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.87
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41701
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93915
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96014
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.06
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.13
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.48244
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,132.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,160.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,223.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.81
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80505
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89499
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90011
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.44
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.08995
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97498
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34157
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,272.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,180.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,261.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,271.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.69
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.19951
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81424
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96439
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,70.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.52081
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93194
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96106
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-128.43
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,18.06
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5267
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96634
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,123.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.81
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80816
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89761
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88446
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.19
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.17998
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9639
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36428
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.08
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,153.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,234.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,171.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,241.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,231.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.18108
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7944
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94022
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,2.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
