Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.36617
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92474
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95868
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.31
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3641
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94424
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,83.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,146.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82306
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89773
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.892
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-105.13
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.22121
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95068
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34954
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.58
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.77
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,216.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,143.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,222.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,110.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,202.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-95.19
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.10137
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86755
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94531
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.56
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.43584
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,94.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.19
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46523
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94116
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.94
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81616
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89453
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88971
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-99.06
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.13713
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33516
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.91
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,146.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,224.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,163.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,204.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,115.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,222.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-120.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27636
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91446
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93414
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.69
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44949
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,49.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38323
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94693
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90912
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.13
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80496
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89715
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89227
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.44
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15743
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3297
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,217.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,153.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,216.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,189.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.31
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.44537
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88742
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93155
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45074
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95685
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8743
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
