Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.81
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.63
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33733
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91803
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81454
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91705
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8807
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.63
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.24657
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34551
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.42
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,57.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,116.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,185.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,169.62
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,77.25
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39794
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90021
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93671
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.93
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.63
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.33214
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9353
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81466
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.37
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47051
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9794
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85489
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82763
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9097
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89639
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.06
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.06
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.2094
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94879
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32445
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,80.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,252.06
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,253.3
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.92
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,158.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,125.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,171.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,113.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.13
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.56
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.15511
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88754
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95953
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42724
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81216
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-150.81
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.56
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.57745
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84222
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8136
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89691
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91257
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.69
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.19649
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94678
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33468
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.2
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.44
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.97
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,154.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,120.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,175.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,118.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22872
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89899
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88464
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-117.94
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,23.44
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.37
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.53426
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97266
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83142
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-110.69
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.34237
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84878
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,47.38
