Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82379
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89529
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89664
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.56
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.17702
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95074
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3236
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.16
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,139.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,122.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,183.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,50.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.56
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.12349
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89242
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93884
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.40264
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97885
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83365
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.37
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.87
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.56
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54473
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95862
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80349
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81472
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89923
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88931
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.94
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02669
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40807
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,33.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,137.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,170.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,104.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.56
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.81
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.45046
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92779
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95853
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.58676
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96085
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81418
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-131.94
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31749
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83124
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82452
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89306
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88821
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02992
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3977
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,115.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,144.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,139.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,166.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42263
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88894
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94665
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.06
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.35467
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93936
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80978
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.69
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.31
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.37707
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97351
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78497
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81659
