Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89172
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88559
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.06
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.01167
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38528
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.19
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,131.5
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,177.38
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,142.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,101.75
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-99.44
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.13033
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89108
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89136
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-98.81
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.3969
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85925
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80932
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-103.81
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.94
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.41524
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81128
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81497
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89468
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88528
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.94
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.01671
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38225
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.39
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.03
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,172.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,136.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,175.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.56
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22304
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92148
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90832
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,3.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-136.19
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55776
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80206
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96027
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-129.81
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.94
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53979
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8186
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8092
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89178
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89129
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.06
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00832
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98508
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37163
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.19
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.44
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,119.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,162.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,135.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,167.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,113.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-106.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27355
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84906
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.83059
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,3.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-112.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.2303
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85992
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96707
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,32.87
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.54134
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83111
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82516
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91809
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89096
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
