Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00575
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39287
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,92.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,127.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,167.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,139.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,201.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,88.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.19
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34731
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85968
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95752
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,39.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.07
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,15.57
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44784
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95035
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9679
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.19
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.29906
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77209
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.06
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82321
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8952
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89114
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.06
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00978
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98523
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36803
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.36
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.22
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.16
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,119.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,154.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,161.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-108.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.19
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29024
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85373
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94485
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,4.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,3.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.94
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.61471
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83706
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.94
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.81
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.53918
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77774
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.31
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82055
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90832
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87979
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-89.44
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-60.37
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00179
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3836
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.05
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,116.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,152.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,139.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,173.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.44
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.11174
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8844
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94952
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-134.87
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.69882
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94269
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81613
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-99.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.19
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,43.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.29863
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93652
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85013
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,28.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82223
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88992
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90341
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.19
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.19
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0002
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39837
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
