Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.06
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.97
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.84
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,118.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,141.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.12
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,135.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,198.75
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.06
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,30.37
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.22777
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87155
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90716
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,17.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.56
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.31
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.42242
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91843
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84991
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.44
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.94
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.49871
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78833
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,50.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.37
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83035
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88962
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88077
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-51.82
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.00792
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40581
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.36
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.09
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,118.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,149.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,161.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.19
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21215
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92889
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95508
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,4.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-123.19
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.45626
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85153
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82983
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,39.19
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.5689
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97787
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87576
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.94
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82019
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89273
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88879
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.37
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02806
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40639
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,252.3
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,181.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,137.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,187.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,115.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.37
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.69
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30822
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87317
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93252
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,4.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.81
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39358
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87662
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88482
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,41.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-126.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.33889
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82074
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82507
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89258
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89078
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.81
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04408
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.40569
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.62
