Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,139.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,184.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,188.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,133.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-96.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,28.44
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28133
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92428
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91785
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.94
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.28969
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88409
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8504
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.56
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47372
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94794
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8092
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81933
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89538
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88458
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.37
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0323
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99115
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41411
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.17
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,57.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,142.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,179.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,157.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,188.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,114.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-114.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24068
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88873
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9219
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-111.19
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47512
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92547
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87485
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,35.31
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.46969
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84289
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-147.32
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.824
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89062
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88913
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.04231
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41332
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.02
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,251.48
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,131.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,183.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,142.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,183.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,102.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-105.19
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,14.19
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.15962
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87283
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93634
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.31
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30553
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88058
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84689
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.94
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.37
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,40.56
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.31841
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97711
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81735
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,45.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.81
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81958
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90405
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89667
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-90.31
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.02702
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43124
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,2.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.14
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,252.05
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,253.17
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.91
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,180.5
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,144.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,188.12
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,110.38
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-97.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,29.31
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
