Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29635
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93979
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88806
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,34.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-103.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.25313
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85568
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84381
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-132.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.55511
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82803
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,60.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82708
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8901
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90634
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-88.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.31
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.00636
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43105
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.64
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,27.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,74.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,146.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,176.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,158.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,210.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,121.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-109.19
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-30.13
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3066
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87991
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91901
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.34676
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88629
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88281
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-127.13
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,30.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.3738
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94723
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83032
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-141.94
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81366
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89087
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88809
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-91.56
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.02681
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43304
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.53
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,253.42
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.42
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,252.52
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,140.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,177.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,153.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,199.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,62.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.07
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,28.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.16033
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93292
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96222
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.41305
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93643
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95554
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.31
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.56
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45144
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86661
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.06
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83056
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89224
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89453
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.14687
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35399
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,253.45
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,252.33
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,136.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,191.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,148.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,204.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,131.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.13
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,24.19
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.11547
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87463
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94562
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,4.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-114.5
