Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.81
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.44985
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93936
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90408
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-113.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.47939
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96631
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88623
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.19
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8182
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88699
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87903
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18166
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3547
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,252.36
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,253.05
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.94
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,53.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,155.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,147.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,170.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,137.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-103.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.20116
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87823
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90396
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.3789
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94537
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92874
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-120.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.31
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.06743
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96173
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85132
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.56
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83139
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88959
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88928
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-100.69
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.18004
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95532
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.3622
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.72
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,252.17
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.31
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.98
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,252.23
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,129.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,180.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,152.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,193.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,59.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,128.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.4515
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96466
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89889
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,41.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-109.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48772
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94083
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-93.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,33.56
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.01305
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95944
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89563
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81933
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89014
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88128
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.56
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.93
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.19692
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95181
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34972
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.83
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.41
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.08
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,64.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,138.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,176.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,151.88
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,196.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,66.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,151.25
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.31
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,13.87
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.16832
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97174
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9108
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-127.13
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56713
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92496
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85788
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
