Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-130.13
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.56
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,36.19
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.38097
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92523
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.69
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8298
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89047
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89148
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-101.94
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.20525
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36941
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.41
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.95
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,75.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,125.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,199.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,150.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,197.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,67.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,151.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-101.69
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,7.63
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-34.19
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24511
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99011
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85199
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-124.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.54488
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92584
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85126
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-114.19
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.05641
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86517
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,48.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,28.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.56
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.69
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81076
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89346
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88425
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-102.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.2152
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36712
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,27.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,73.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,115.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,154.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,155.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-104.93
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27874
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99088
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95331
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-130.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.56735
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91867
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84677
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-89.37
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.03346
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97525
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88763
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.63
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.19
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83206
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88898
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88992
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.23592
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36733
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,46.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,117.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,150.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,167.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,220.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,122.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.63
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42406
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99066
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96628
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.31
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.44
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.37142
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8952
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87607
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-102.63
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.23079
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96841
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86392
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
