Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,44.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.06
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82104
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89459
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89425
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.63
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15364
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36388
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.27
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.66
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.56
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.44
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,47.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,91.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,131.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,186.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,183.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,242.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,66.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,130.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-111.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.27993
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98749
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93671
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,55.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,81.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-113.19
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.39944
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86697
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-108.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,26.69
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.1787
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96802
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91852
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.94
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82904
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8941
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88772
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,15.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.44
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.15065
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96603
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36699
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,46.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,138.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,192.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,198.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,241.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,133.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-107.19
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.87
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32464
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97931
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93841
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,27.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,66.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,106.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.81
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.4063
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99045
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98093
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,36.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-100.81
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.44
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.12679
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97687
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84686
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.06
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81875
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89194
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88873
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-97.81
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.56
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.10704
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97729
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37639
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.33
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,109.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,158.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,222.75
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,217.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,287.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,180.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.19
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38473
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9783
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94876
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,82.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,94.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,109.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,54.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-122.31
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.56
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.55853
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90903
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,5.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-96.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.94
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,24.31
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.04768
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86011
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.56
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
