Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81881
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89523
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88412
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-98.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12508
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96558
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38146
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.31
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.58
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.56
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,52.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,104.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,151.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,195.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,216.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,263.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,108.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,177.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-118.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.06
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37087
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97992
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96069
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,81.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,109.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-128.13
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.31
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50301
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96454
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88644
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-85.81
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.31
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,22.69
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.13631
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97568
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84652
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-146.44
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81521
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89227
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89578
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.94
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.12074
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37762
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,31.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.64
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.36
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.55
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.69
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,159.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,210.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,199.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,257.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,103.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,172.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.87
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.87
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37618
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98169
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96423
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,58.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,98.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,121.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,106.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,65.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,100.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.29638
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95077
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,5.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,39.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-101.06
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.63
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.20653
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93332
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.837
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,49.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,34.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.31
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81869
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89117
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87994
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.56
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.0959
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97739
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.36852
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,29.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.67
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,105.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,170.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,230.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,230.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,279.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,129.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-113.56
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.63
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.34887
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98218
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96344
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,21.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,40.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,76.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,108.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,50.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-106.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.57211
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-96.94
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,41.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.1632
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87585
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,56.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8258
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89425
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89151
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,16.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
