Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-94.31
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.11537
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97415
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.37188
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,30.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,49.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,141.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,186.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,194.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,259.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,172.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-110.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32244
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9606
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,18.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,48.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,93.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,105.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,47.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,94.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-118.06
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.94
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.30175
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95337
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94708
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,5.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-102.19
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.19
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.25518
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90442
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,61.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81601
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89599
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89209
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-96.06
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.06081
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35625
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,24.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,20.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.22
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,146.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,222.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,195.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,249.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,118.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,182.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.06
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.63
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.42565
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98468
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95554
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,48.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,39.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,103.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,84.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,112.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,68.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,97.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.13
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.51498
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95773
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95514
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,18.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.19
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,23.44
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.29787
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91547
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,21.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,55.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82141
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89206
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90558
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,21.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.06
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.03682
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.33169
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.23
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,143.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,205.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,215.88
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,265.25
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,196.38
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-116.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.81
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.13
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.39437
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98248
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96188
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,14.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,42.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,29.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,111.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,112.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,95.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-129.13
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.47912
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96457
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96051
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-105.44
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.28539
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93976
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,74.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82135
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89541
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88367
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-86.06
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0548
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.35818
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
