Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,36.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,92.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,181.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,225.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,218.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,295.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,156.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,213.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-117.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.37
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37893
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98154
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96127
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,13.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,45.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,93.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,111.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,63.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,93.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.06
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.48244
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96695
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-106.87
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,19.06
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.39181
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96109
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.69
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81186
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90771
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89453
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-79.69
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20537
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41317
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,1.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,41.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,96.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,68.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,191.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,248.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,355.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,154.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,272.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.37
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.19
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.32598
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98306
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96191
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,12.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,38.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,94.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,108.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-126.19
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.50979
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97635
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95248
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,33.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.45721
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96634
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,38.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,92.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,66.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,135.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82242
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89126
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89093
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,17.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21898
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.41375
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,31.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.31
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,63.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,109.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,177.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,253.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,270.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,338.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,152.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,254.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-119.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.87
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.35665
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97687
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95792
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,48.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,30.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,103.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,64.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,113.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-105.63
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.31777
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95663
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94516
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-116.68
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4526
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,51.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,87.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,64.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,76.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,168.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,166.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.81
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80285
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89413
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88318
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-74.44
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.06
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29323
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96231
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44143
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,1.28
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
