Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,50.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,104.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,202.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,304.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,283.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,393.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,159.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,291.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-112.69
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.56
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37118
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97534
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9584
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,16.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,59.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,35.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,68.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,126.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,102.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,130.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,88.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,125.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,100.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-110.06
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.07
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.37032
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95593
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,40.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-119.56
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.44125
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99484
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,36.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,95.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,145.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,163.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-148.69
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81857
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89053
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8912
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,20.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.44
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.06
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28789
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43685
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,30.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,1.11
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,123.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,219.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,304.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,314.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,394.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,209.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,320.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-115.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.81
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.37002
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97662
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95944
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,12.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,42.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,74.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,127.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,103.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,120.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,89.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,125.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,-0.59557
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-118.31
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.94
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.4349
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96374
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,52.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,92.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,72.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,147.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,91.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,161.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-150.69
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80999
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89786
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88577
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.19
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,16.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26165
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.43185
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,26.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,0.66
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,1.03
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,0.7
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.59
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,64.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,111.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,225.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,306.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,308.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,373.75
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,230.88
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,305.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.38
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931079,CATHEDRAL LANES COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
